Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.77
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.68
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.0
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.5
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.19
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
333173,Woodland Road No 3,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.61
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.1
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.42
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.5
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.5
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.07
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.72
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
