Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
333173,Woodland Road No 3,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
333173,Woodland Road No 3,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
333173,Woodland Road No 3,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
333173,Woodland Road No 3,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
333173,Woodland Road No 3,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
333173,Woodland Road No 3,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
333173,Woodland Road No 3,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
