Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
333173,Woodland Road No 3,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
333173,Woodland Road No 3,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
