Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
