Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,29.7
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
