Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
