Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,29.7
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333173,Woodland Road No 3,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.57
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.6
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.03
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
333173,Woodland Road No 3,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.67
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
333173,Woodland Road No 3,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.63
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.0
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.1
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,30.1
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
333173,Woodland Road No 3,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,30.1
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.53
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,30.2
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
333173,Woodland Road No 3,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
