Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
333173,Woodland Road No 3,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
333173,Woodland Road No 3,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
333173,Woodland Road No 3,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.17
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
333173,Woodland Road No 3,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.3
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
333173,Woodland Road No 3,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
333173,Woodland Road No 3,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,30.7
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.6
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.21
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.25
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
333173,Woodland Road No 3,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.83
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.2
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
333173,Woodland Road No 3,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
