Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.86
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
333173,Woodland Road No 3,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.87
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
333173,Woodland Road No 3,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.17
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.84
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.92
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.5
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
333173,Woodland Road No 3,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.4
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
333173,Woodland Road No 3,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.45
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,30.7
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
333173,Woodland Road No 3,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
333173,Woodland Road No 3,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.87
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
333173,Woodland Road No 3,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
333173,Woodland Road No 3,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
333173,Woodland Road No 3,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
