Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
333173,Woodland Road No 3,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,30.2
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
333173,Woodland Road No 3,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.77
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,30.1
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
333173,Woodland Road No 3,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.11
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
333173,Woodland Road No 3,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.21
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
333173,Woodland Road No 3,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.17
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
333173,Woodland Road No 3,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.68
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
333173,Woodland Road No 3,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,29.7
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
333173,Woodland Road No 3,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
333173,Woodland Road No 3,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.01
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.4
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
333173,Woodland Road No 3,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.47
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
333173,Woodland Road No 3,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
333173,Woodland Road No 3,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.63
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
