Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
333173,Woodland Road No 3,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.85
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
333173,Woodland Road No 3,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
333173,Woodland Road No 3,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
333173,Woodland Road No 3,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
333173,Woodland Road No 3,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.14
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
333173,Woodland Road No 3,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
333173,Woodland Road No 3,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
333173,Woodland Road No 3,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.55
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
333173,Woodland Road No 3,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.11
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
333173,Woodland Road No 3,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
333173,Woodland Road No 3,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.55
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
333173,Woodland Road No 3,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.26
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.57
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
333173,Woodland Road No 3,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.15
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.74
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.7
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
333173,Woodland Road No 3,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
