Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
333173,Woodland Road No 3,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.17
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.22
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
333173,Woodland Road No 3,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.48
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
333173,Woodland Road No 3,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.68
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.27
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
333173,Woodland Road No 3,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.22
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.48
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.1
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.84
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
333173,Woodland Road No 3,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.86
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.65
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
333173,Woodland Road No 3,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.71
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.82
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
333173,Woodland Road No 3,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.32
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.76
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
333173,Woodland Road No 3,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.69
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.27
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.1
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
333173,Woodland Road No 3,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.77
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.1
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
333173,Woodland Road No 3,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.49
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.68
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
333173,Woodland Road No 3,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.9
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
333173,Woodland Road No 3,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.92
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.98
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.3
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
333173,Woodland Road No 3,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
333173,Woodland Road No 3,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.36
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
