Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
333173,Woodland Road No 3,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.05
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.95
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.35
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
333173,Woodland Road No 3,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.93
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
333173,Woodland Road No 3,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
333173,Woodland Road No 3,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
333173,Woodland Road No 3,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
333173,Woodland Road No 3,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.05
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.62
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
333173,Woodland Road No 3,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.83
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
333173,Woodland Road No 3,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
333173,Woodland Road No 3,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
333173,Woodland Road No 3,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
333173,Woodland Road No 3,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
