Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
333173,Woodland Road No 3,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
