Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
