Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
