Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
333173,Woodland Road No 3,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.73
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,81.8
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,116.2
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.09
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
333173,Woodland Road No 3,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.23
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.45
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.18
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
