Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
333173,Woodland Road No 3,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.74
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.9
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.75
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
333173,Woodland Road No 3,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.47
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
333173,Woodland Road No 3,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.37
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.3
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.0
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.05
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
333173,Woodland Road No 3,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.27
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
333173,Woodland Road No 3,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.23
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
333173,Woodland Road No 3,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
333173,Woodland Road No 3,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
333173,Woodland Road No 3,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
333173,Woodland Road No 3,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
333173,Woodland Road No 3,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
