Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
333173,Woodland Road No 3,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.21
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.37
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.11
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.4
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
333173,Woodland Road No 3,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.31
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.93
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
333173,Woodland Road No 3,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.2
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.96
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.42
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.44
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
333173,Woodland Road No 3,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.48
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.53
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.98
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.45
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
333173,Woodland Road No 3,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.74
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
333173,Woodland Road No 3,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
333173,Woodland Road No 3,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.38
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
333173,Woodland Road No 3,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.87
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
333173,Woodland Road No 3,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
333173,Woodland Road No 3,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
