Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
333173,Woodland Road No 3,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
333173,Woodland Road No 3,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.05
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
333173,Woodland Road No 3,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
333173,Woodland Road No 3,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
333173,Woodland Road No 3,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
333173,Woodland Road No 3,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
333173,Woodland Road No 3,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
333173,Woodland Road No 3,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
333173,Woodland Road No 3,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
