Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
333173,Woodland Road No 3,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
333173,Woodland Road No 3,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
333173,Woodland Road No 3,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.14
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
333173,Woodland Road No 3,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.11
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
333173,Woodland Road No 3,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.3
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
333173,Woodland Road No 3,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.96
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.5
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
333173,Woodland Road No 3,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.98
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.0
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
333173,Woodland Road No 3,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.1
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
333173,Woodland Road No 3,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.18
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
333173,Woodland Road No 3,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.46
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.65
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
333173,Woodland Road No 3,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
