Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.78
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.01
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.7
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
333173,Woodland Road No 3,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.6
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
333173,Woodland Road No 3,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.91
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.08
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
333173,Woodland Road No 3,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.23
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.12
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
333173,Woodland Road No 3,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.29
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.14
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
333173,Woodland Road No 3,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.17
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
333173,Woodland Road No 3,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.91
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.06
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
333173,Woodland Road No 3,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.02
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.39
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
333173,Woodland Road No 3,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.6
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
333173,Woodland Road No 3,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.13
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.38
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
333173,Woodland Road No 3,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.3
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.1
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
333173,Woodland Road No 3,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.82
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
333173,Woodland Road No 3,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.83
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
333173,Woodland Road No 3,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.04
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.08
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
333173,Woodland Road No 3,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
