Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.92
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.59
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
333173,Woodland Road No 3,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.28
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.44
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
333173,Woodland Road No 3,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.98
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
333173,Woodland Road No 3,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.68
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.33
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
333173,Woodland Road No 3,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.12
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
333173,Woodland Road No 3,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
333173,Woodland Road No 3,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
333173,Woodland Road No 3,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.54
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
333173,Woodland Road No 3,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.53
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
333173,Woodland Road No 3,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
333173,Woodland Road No 3,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
