Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
333173,Woodland Road No 3,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
