Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
