Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
