Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,29.7
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.51
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.89
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.9
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.9
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
333173,Woodland Road No 3,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
333173,Woodland Road No 3,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,30.1
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
