Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,30.1
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.43
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,30.2
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
333173,Woodland Road No 3,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
333173,Woodland Road No 3,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.52
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
333173,Woodland Road No 3,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
333173,Woodland Road No 3,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.09
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
333173,Woodland Road No 3,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
333173,Woodland Road No 3,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.29
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.5
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
333173,Woodland Road No 3,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.85
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
333173,Woodland Road No 3,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.81
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,89.5
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,118.6
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.28
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
333173,Woodland Road No 3,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.7
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
