Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
333173,Woodland Road No 3,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.26
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
333173,Woodland Road No 3,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.95
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
333173,Woodland Road No 3,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.59
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.4
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
333173,Woodland Road No 3,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
333173,Woodland Road No 3,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.29
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
333173,Woodland Road No 3,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.94
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.52
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
333173,Woodland Road No 3,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.5
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.1
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
333173,Woodland Road No 3,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.26
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.71
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.05
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
333173,Woodland Road No 3,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.75
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.55
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
333173,Woodland Road No 3,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
333173,Woodland Road No 3,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.86
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
