Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
333173,Woodland Road No 3,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
333173,Woodland Road No 3,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.46
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.2
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.04
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
333173,Woodland Road No 3,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.7
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.2
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,30.2
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
333173,Woodland Road No 3,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,30.1
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
333173,Woodland Road No 3,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
333173,Woodland Road No 3,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
333173,Woodland Road No 3,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
333173,Woodland Road No 3,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.99
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.0
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
333173,Woodland Road No 3,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.69
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
333173,Woodland Road No 3,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
333173,Woodland Road No 3,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
333173,Woodland Road No 3,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,29.7
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
333173,Woodland Road No 3,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.74
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,29.6
