Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.51
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
333173,Woodland Road No 3,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
333173,Woodland Road No 3,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
333173,Woodland Road No 3,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
333173,Woodland Road No 3,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
333173,Woodland Road No 3,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.09
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.45
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
333173,Woodland Road No 3,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.54
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
333173,Woodland Road No 3,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.14
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.47
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.3
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.3
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.92
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
333173,Woodland Road No 3,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.17
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.76
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.2
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
333173,Woodland Road No 3,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.76
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.25
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.4
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.2
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.84
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
333173,Woodland Road No 3,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.22
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.12
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
333173,Woodland Road No 3,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.6
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.49
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.8
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
