Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
333173,Woodland Road No 3,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.3
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.6
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.3
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
333173,Woodland Road No 3,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.13
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.6
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.3
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
333173,Woodland Road No 3,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.23
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.91
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.8
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.2
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
333173,Woodland Road No 3,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.58
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.4
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
333173,Woodland Road No 3,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.47
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.21
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
333173,Woodland Road No 3,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.27
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.35
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.9
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
333173,Woodland Road No 3,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.55
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.48
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
333173,Woodland Road No 3,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.37
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.79
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
333173,Woodland Road No 3,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.91
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.62
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
333173,Woodland Road No 3,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.04
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.44
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
333173,Woodland Road No 3,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.83
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.24
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.7
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
333173,Woodland Road No 3,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.04
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.91
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
333173,Woodland Road No 3,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.62
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
333173,Woodland Road No 3,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.2
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.29
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.1
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
