Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
333173,Woodland Road No 3,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.87
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.53
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.9
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
333173,Woodland Road No 3,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.74
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.58
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
333173,Woodland Road No 3,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.62
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.9
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.0
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.84
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
333173,Woodland Road No 3,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.64
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.87
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.0
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
333173,Woodland Road No 3,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.54
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.64
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.6
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
333173,Woodland Road No 3,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.21
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.16
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
333173,Woodland Road No 3,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.22
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.59
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
333173,Woodland Road No 3,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
333173,Woodland Road No 3,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
333173,Woodland Road No 3,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
333173,Woodland Road No 3,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
333173,Woodland Road No 3,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
333173,Woodland Road No 3,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
333173,Woodland Road No 3,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
