Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
333173,Woodland Road No 3,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
333173,Woodland Road No 3,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
333173,Woodland Road No 3,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
333173,Woodland Road No 3,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
333173,Woodland Road No 3,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
