Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.89
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
