Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.54
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
