Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.02
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,29.7
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
333173,Woodland Road No 3,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,30.1
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,30.2
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.34
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
