Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
333173,Woodland Road No 3,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,30.7
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.6
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.95
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.01
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,31.0
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
333173,Woodland Road No 3,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,31.0
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.8
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.82
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,31.0
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
333173,Woodland Road No 3,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,31.0
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
333173,Woodland Road No 3,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,31.1
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
333173,Woodland Road No 3,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.52
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,31.1
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,31.1
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,31.1
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
333173,Woodland Road No 3,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
