Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.17
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,31.1
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
333173,Woodland Road No 3,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,31.1
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
333173,Woodland Road No 3,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,31.1
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
333173,Woodland Road No 3,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,31.1
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,31.0
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.3
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,31.0
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.38
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,31.0
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,31.0
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,31.0
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
333173,Woodland Road No 3,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.1
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.25
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.4
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
333173,Woodland Road No 3,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.61
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.62
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
333173,Woodland Road No 3,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.74
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.57
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.42
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.07
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
333173,Woodland Road No 3,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.61
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
333173,Woodland Road No 3,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.28
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
333173,Woodland Road No 3,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
