Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
333173,Woodland Road No 3,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.45
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.29
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,30.7
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
333173,Woodland Road No 3,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.52
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
333173,Woodland Road No 3,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
333173,Woodland Road No 3,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
333173,Woodland Road No 3,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.99
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
333173,Woodland Road No 3,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.54
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.99
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
333173,Woodland Road No 3,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
333173,Woodland Road No 3,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.39
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
333173,Woodland Road No 3,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
333173,Woodland Road No 3,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,30.2
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
333173,Woodland Road No 3,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,30.1
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
333173,Woodland Road No 3,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
