Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
333173,Woodland Road No 3,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.74
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,29.7
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
333173,Woodland Road No 3,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
333173,Woodland Road No 3,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.04
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
333173,Woodland Road No 3,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.66
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.83
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
333173,Woodland Road No 3,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
333173,Woodland Road No 3,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
