Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.87
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.94
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
333173,Woodland Road No 3,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.1
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.4
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
333173,Woodland Road No 3,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
333173,Woodland Road No 3,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
333173,Woodland Road No 3,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.76
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
333173,Woodland Road No 3,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.88
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
333173,Woodland Road No 3,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.46
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
333173,Woodland Road No 3,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.47
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.5
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
333173,Woodland Road No 3,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.58
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
333173,Woodland Road No 3,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
