Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.15
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.67
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
333173,Woodland Road No 3,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.84
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
333173,Woodland Road No 3,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.82
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
333173,Woodland Road No 3,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.3
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.21
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
333173,Woodland Road No 3,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.75
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.46
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
333173,Woodland Road No 3,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.06
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.76
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.7
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
333173,Woodland Road No 3,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.14
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.71
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
333173,Woodland Road No 3,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.8
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.51
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.57
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
333173,Woodland Road No 3,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.72
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.79
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.2
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
333173,Woodland Road No 3,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.3
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.58
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.82
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
333173,Woodland Road No 3,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.73
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.73
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.24
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.5
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.41
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
333173,Woodland Road No 3,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.31
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
333173,Woodland Road No 3,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.19
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
333173,Woodland Road No 3,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
