Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
333173,Woodland Road No 3,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.6
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.73
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
333173,Woodland Road No 3,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.75
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
333173,Woodland Road No 3,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.68
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.85
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
333173,Woodland Road No 3,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
333173,Woodland Road No 3,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
333173,Woodland Road No 3,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
333173,Woodland Road No 3,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
