Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
