Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.89
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
